Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96493
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91754
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92917
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,143.75
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,146.12
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,137.5
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,153.5
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,155.5
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93942
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8479
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87131
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86835
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90936
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90808
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93072
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91901
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,184.5
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,123.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,110.5
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93286
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84247
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83993
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83001
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84372
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95456
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91092
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94873
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90585
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,192.12
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,194.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,107.62
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,121.38
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,128.25
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89978
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84268
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85562
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83697
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85861
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89548
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93063
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93484
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
