Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,166.75
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,168.88
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,149.38
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,149.62
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,119.38
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90777
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79467
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87787
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89868
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90466
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8858
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91888
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91604
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,172.25
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,172.62
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,114.12
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,114.38
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,150.38
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,150.88
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90747
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90991
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87051
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94653
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95041
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94125
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,163.75
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,165.25
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,163.88
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,164.12
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,147.12
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,149.25
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92813
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91363
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92963
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87112
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89462
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93066
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94516
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90607
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,201.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,201.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,141.88
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,141.88
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,163.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,163.25
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93591
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93262
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88159
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
