Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84237
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8996
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97214
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93136
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90219
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,196.38
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,196.5
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,148.38
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,149.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,161.38
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,161.62
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95032
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83886
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92084
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90576
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95938
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94141
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96378
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96271
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,193.38
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,196.25
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,156.75
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,156.88
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,170.12
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,170.62
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96207
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88177
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95319
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94482
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95779
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93173
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,227.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,229.75
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,144.5
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,144.88
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,189.38
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,191.12
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94549
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85168
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94607
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9299
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94022
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95337
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9378
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
