Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,240.12
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,240.38
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,149.38
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,149.62
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,174.88
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,176.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9382
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85544
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92749
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9043
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9563
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91772
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9433
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90002
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94977
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,213.62
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,217.88
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,130.38
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,151.75
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,152.25
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95053
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91028
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92401
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83835
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93136
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96722
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95026
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94287
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,201.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,202.75
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,146.62
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,146.75
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,184.25
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,184.88
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93582
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86194
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95322
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90793
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89071
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90903
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90036
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95074
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,239.38
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,250.5
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,143.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,143.25
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,152.88
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,154.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94079
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95016
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95966
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
