Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83526
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89538
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92062
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91818
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88452
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,202.88
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,203.5
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,169.88
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,170.12
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,164.38
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,167.25
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94086
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94501
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9537
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94665
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94247
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92816
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92538
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,228.5
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,230.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,156.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,156.38
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,175.75
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,176.12
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94257
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,114.25
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.25
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.62
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89285
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93371
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9436
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94086
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,255.5
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,260.5
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,159.5
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,159.75
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,202.88
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,203.12
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95489
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.75
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90039
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9451
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95593
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94003
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
