Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93887
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,243.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,243.25
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,176.25
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,182.25
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,220.62
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,223.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94635
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91534
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93793
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90961
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.12
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,212.25
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,224.12
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,232.12
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,233.88
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,229.62
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,231.5
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95416
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.88
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89474
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9227
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94916
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91305
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90335
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94479
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,251.88
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,136.88
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,137.25
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,224.38
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,226.62
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9509
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89325
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92529
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90457
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91183
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,284.5
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,287.0
