Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.75
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,161.62
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,161.75
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,195.12
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,195.62
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92807
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92618
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93176
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93539
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94501
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94507
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,249.25
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,252.62
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,177.75
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,178.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,192.62
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,193.12
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9046
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92975
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.38
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95468
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91305
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.62
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9436
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,203.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,204.25
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,176.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,176.38
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,203.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,205.25
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.935
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92367
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91101
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92612
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85324
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,206.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,206.12
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,172.25
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,172.38
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,207.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,207.25
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87616
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,111.12
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91232
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
