Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91962
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83105
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,221.25
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,222.88
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,146.5
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,146.88
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,237.12
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,237.62
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97284
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89551
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.38
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.62
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94351
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92325
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,246.25
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,251.12
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,163.75
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,164.25
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,227.88
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,229.25
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92801
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9469
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9697
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93658
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,237.25
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,240.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,155.62
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,156.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,219.75
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,222.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96527
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90161
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9548
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.12
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.25
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8631
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91943
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96237
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85284
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
