Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,216.38
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,217.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,141.62
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,141.88
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,242.25
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,242.5
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96255
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8681
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89319
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90777
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94318
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,212.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,220.38
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,144.25
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,154.38
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,214.25
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,217.88
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97729
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91702
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,107.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89313
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,232.12
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,232.25
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,265.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,265.38
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.12
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,198.62
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,204.38
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96976
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96957
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92261
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95673
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94488
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96469
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,237.75
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,239.75
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,237.12
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,237.88
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,218.75
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,219.12
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95587
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
