Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92389
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93939
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.38
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91501
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,168.62
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,180.38
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,259.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,263.5
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,193.75
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,195.75
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94098
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.62
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.25
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95383
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,231.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,233.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,223.88
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,230.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,202.5
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,203.12
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96435
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95654
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92197
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89804
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94711
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.25
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,186.25
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,187.12
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,268.12
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,268.5
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.25
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,192.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,192.12
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95996
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9241
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
