Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93243
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,223.5
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,227.12
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,195.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,200.25
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,233.88
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,234.25
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90573
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95218
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91571
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.5
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9346
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,245.12
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,250.12
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,179.12
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,187.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,210.75
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,211.88
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94446
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94107
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93674
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94751
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,240.12
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,242.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,222.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,226.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,234.38
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,234.62
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9599
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93442
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95883
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.12
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.25
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93536
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94983
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84952
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9429
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,222.75
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,223.88
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,177.88
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,179.38
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,220.62
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,221.62
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
