Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89798
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91666
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89749
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94961
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9173
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8197
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,232.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,233.12
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,158.62
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,159.25
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,230.12
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,230.62
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8515
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92346
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89334
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92508
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89325
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94281
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82052
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,223.88
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,225.38
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,137.12
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,137.38
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,189.12
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,189.75
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93576
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85968
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96857
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93521
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96127
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96851
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82916
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,230.12
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,235.5
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,124.25
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,124.25
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,206.88
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,207.38
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95828
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91382
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91928
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94452
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9556
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92151
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
