Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95251
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,231.88
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,232.75
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,153.62
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,154.25
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,171.62
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,171.88
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95688
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93796
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93722
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.38
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9512
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94763
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88083
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,241.12
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,243.25
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,139.62
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,183.88
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,184.38
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90903
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9411
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92795
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93362
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89398
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,179.12
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,186.5
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,176.5
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,176.88
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,191.12
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,191.75
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92486
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95541
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95785
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90237
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95138
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80829
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
