Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,214.38
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,220.38
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,145.88
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,146.12
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,173.75
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,182.12
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90164
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94833
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90777
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94464
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95242
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87146
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91284
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,209.5
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,211.5
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,146.5
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,147.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,153.5
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,154.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91571
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88937
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95932
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95068
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93469
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80713
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,188.12
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,192.88
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,125.88
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,126.25
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,192.62
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94543
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93185
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91464
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.25
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9613
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95947
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92816
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,226.62
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,226.75
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,157.5
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,157.62
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,186.12
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,186.38
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90497
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92392
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95938
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
