Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94165
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,248.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,250.75
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,153.88
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,198.88
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,199.5
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91153
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8757
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.88
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95743
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,230.25
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,230.5
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,178.88
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,179.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,169.5
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,170.25
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95157
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94903
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94745
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9433
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,221.88
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,222.5
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,166.62
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,167.12
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,196.5
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,197.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89996
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93854
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86554
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90335
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90149
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
