Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,209.38
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,209.62
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,123.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,123.62
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,171.38
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,171.5
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92697
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83584
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92422
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96085
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92795
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92105
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94296
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93649
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87738
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,204.25
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,207.25
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,140.25
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,180.5
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,181.12
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91815
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95453
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96841
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91504
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94568
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93396
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,247.25
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,247.62
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,135.38
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,135.38
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,159.88
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,163.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94726
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84115
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92468
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93411
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94604
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88464
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,254.5
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,255.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,141.88
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,144.38
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,168.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,168.38
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9306
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79702
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
