Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96036
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,98.38
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9281
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,283.38
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,283.88
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,135.62
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,136.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,213.62
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,214.5
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94885
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86401
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9588
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93075
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7666
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93262
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,263.62
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,265.62
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,144.12
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,145.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,179.38
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,180.88
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95499
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93896
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94766
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9697
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94791
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82516
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88025
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,273.75
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,278.12
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,155.25
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,155.38
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,163.88
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,164.38
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95175
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96631
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89545
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94861
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95764
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94226
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
