Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77334
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82272
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,233.75
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,237.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,141.5
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,141.75
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,156.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,156.25
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96332
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90042
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93378
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92474
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94812
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85446
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,261.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,263.75
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,163.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,163.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,175.88
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,179.5
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93085
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95459
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95477
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97156
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95932
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79196
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80478
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,277.5
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,278.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,150.88
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,151.25
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,180.62
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,182.12
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93127
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89932
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88602
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80432
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92398
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,240.88
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,241.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,172.25
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,172.88
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,144.62
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,145.75
