Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9339
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96765
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90549
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87372
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90933
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80829
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92313
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,240.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,241.38
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,132.75
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,134.62
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,148.25
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,148.5
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90793
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,96.38
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9469
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94482
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80322
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,292.62
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,293.75
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.25
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,181.5
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,181.88
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,140.5
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95776
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8963
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89599
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94949
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93149
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87436
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92847
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93371
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93881
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,271.5
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,271.62
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,127.38
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,169.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,169.38
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89383
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93143
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92136
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
