Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9125
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93027
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,256.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,258.12
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,126.25
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,126.62
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,193.25
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,193.88
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94037
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82513
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90713
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94772
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87964
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9321
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8978
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,198.38
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,199.12
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,111.12
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,246.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,246.38
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95801
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91583
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91034
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82208
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,255.25
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,256.38
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,136.62
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,138.62
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,204.12
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,204.88
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95999
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88373
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91366
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95987
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93515
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86728
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
