Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,254.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,257.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,168.62
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,170.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,230.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,230.25
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94055
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93777
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86676
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,264.88
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,271.5
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,161.25
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,161.88
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,220.75
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,224.12
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94211
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95038
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94531
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97351
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89566
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95218
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92105
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88357
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,197.38
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,199.12
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,161.75
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,173.25
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,174.75
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,175.38
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90643
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93548
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95142
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90036
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95425
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90613
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,178.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,178.12
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,183.12
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,190.5
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,171.5
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,172.62
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94903
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
