Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92706
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94037
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77411
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,229.25
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,229.5
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,145.75
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,146.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,208.5
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,208.62
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92422
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94415
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94125
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89819
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93634
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81332
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,213.25
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,215.62
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,150.12
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,150.62
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,146.88
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94858
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8847
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95114
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96307
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84506
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83822
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81137
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,229.88
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,232.62
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,103.38
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,103.5
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,134.25
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95532
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91437
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95535
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9107
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80386
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96271
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.63
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
