Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74853
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,206.25
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,210.88
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,95.38
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,96.25
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,162.38
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,165.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93677
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88754
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9473
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94229
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93619
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93341
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92114
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93744
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,210.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,210.62
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,112.88
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,145.38
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,145.88
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94958
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92486
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87381
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94846
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85614
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9288
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.81
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74817
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,226.38
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,229.12
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,115.5
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,116.5
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89154
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94022
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93988
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93823
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96081
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87646
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94311
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93152
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90542
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,202.5
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,204.5
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,126.75
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,127.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,122.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,122.5
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9284
