Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94739
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92993
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94858
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91772
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96027
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92355
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94266
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,195.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,205.25
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,157.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,165.12
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,136.88
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,138.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92886
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88901
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9046
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80972
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93552
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94501
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,227.62
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,228.38
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,134.38
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,135.88
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,130.62
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,137.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95419
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95761
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95029
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96841
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,96.75
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91965
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92416
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93991
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,239.75
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,243.62
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,233.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,234.38
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.75
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,148.88
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,150.12
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95987
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91244
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97418
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.5
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88446
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85849
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95886
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
