Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92044
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,262.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,263.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,144.75
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,144.88
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,231.5
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,231.62
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89081
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91815
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.88
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.12
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95154
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84961
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86596
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87411
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91778
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,260.25
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,262.12
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,131.75
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,132.5
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,129.88
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,140.5
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86783
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87967
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,119.88
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.12
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9397
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85608
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90671
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83215
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88113
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86032
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,257.25
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,259.88
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,115.75
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,122.62
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97125
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94369
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9295
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91339
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89975
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81347
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87054
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
