Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,214.12
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,214.25
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,182.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,182.38
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,118.75
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,128.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95499
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96005
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92627
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91714
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84103
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,221.25
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,222.12
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,168.12
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,153.75
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,154.12
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96701
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96188
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92657
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9534
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92422
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93103
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77649
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,191.12
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,193.25
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,167.62
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,168.38
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,140.38
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9512
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96078
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90256
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93088
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93845
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80966
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80877
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,183.5
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,185.75
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,135.5
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,135.88
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,169.88
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,170.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92203
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94305
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94098
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95755
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9216
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9509
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
