Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89837
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83188
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88681
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83099
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,175.25
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,175.75
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,149.12
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,149.38
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,122.25
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95267
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89191
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88354
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85135
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82928
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92731
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82864
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85266
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,169.62
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,170.75
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,83.12
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,83.38
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,124.75
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,125.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95209
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87979
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97397
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90744
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84091
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85739
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89694
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88135
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83548
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88241
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,164.88
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,165.75
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,83.12
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,137.62
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,140.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94885
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82895
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81491
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89471
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91458
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89236
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81262
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
