Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,159.88
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,160.12
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,106.5
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,106.75
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,129.38
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,137.12
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94376
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88913
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92389
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89474
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9371
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9342
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82763
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93332
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88995
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,148.25
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,150.12
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,134.75
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,139.88
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,144.38
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,144.62
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91553
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90613
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91455
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93417
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89731
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94025
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89374
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89007
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,155.12
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,157.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,108.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,108.75
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,165.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,165.38
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87579
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89471
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94708
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76748
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95602
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88284
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95175
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8912
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89538
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90341
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,115.75
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,129.5
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,133.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,112.25
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,114.25
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88605
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92309
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
