Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.25
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76184
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.764
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93365
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92523
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89282
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89593
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96469
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94022
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,116.12
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,116.12
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,103.62
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,127.5
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,127.62
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88443
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82904
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8312
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83832
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90933
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92831
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92029
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89981
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,117.62
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,101.5
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,104.5
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,146.88
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,151.38
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89816
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90622
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76864
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88363
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76522
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.901
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9151
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79736
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9097
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.48
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.56
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,126.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,128.75
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,133.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89422
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82742
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83694
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76614
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74771
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8695
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94708
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
