Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89715
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,165.5
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,165.62
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,106.12
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,122.75
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,123.5
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93368
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82794
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76397
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74057
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75631
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86627
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94931
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93243
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,159.62
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,160.38
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,100.5
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,100.5
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,118.5
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,118.62
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87475
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85513
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.733
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78616
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74798
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85852
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82739
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.19
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7293
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89099
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,113.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,114.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,78.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,78.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,109.25
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,109.5
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.19
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85855
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7337
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.63
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66992
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73318
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77697
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8576
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85055
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.63
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72879
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89017
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,120.5
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,120.62
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,120.5
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,120.5
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.37
