Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91009
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75116
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.56
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81149
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76019
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77136
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91635
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85299
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.13
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6683
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82223
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,127.12
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,128.12
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,94.62
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,94.88
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,120.38
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,120.38
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.56
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91211
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74136
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.25
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.81
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7181
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73321
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91894
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8295
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.5
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67782
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9082
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,121.38
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,114.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,114.38
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,114.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,114.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8547
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76257
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.69
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79602
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91229
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69223
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92648
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83163
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77105
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85818
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,111.12
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,114.5
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,108.12
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,114.38
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.06
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87088
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75146
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89441
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91049
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69125
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
