Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94665
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8634
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96036
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92584
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,122.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,134.88
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,135.25
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,107.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,108.5
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91247
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84567
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.81
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72421
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7948
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88904
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93631
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78045
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89566
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,119.5
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,121.38
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,126.5
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,127.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,116.88
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,117.12
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90982
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81601
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95218
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.69
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.19
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.734
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80941
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69729
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92178
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76812
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88797
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,125.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,127.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,130.5
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,130.88
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,96.12
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,96.62
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86065
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75875
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7322
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79358
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85684
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93564
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89743
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91321
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
