Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,118.12
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,118.38
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,129.5
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,115.88
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,116.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.5
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85238
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78152
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94397
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.81
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71322
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84201
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74868
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86062
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91055
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,155.75
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,158.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,131.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,131.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,94.38
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,94.5
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.37
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8493
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74234
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93988
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82187
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88122
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88296
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88003
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,131.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,133.12
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,130.88
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,131.25
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,103.12
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,103.38
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.94
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.31
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76956
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72863
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93854
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.37
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68985
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85397
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86715
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87427
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9104
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,145.62
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,142.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,142.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,106.88
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.25
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79641
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72696
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93872
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.19
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68103
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76407
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87863
