Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85885
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78207
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,153.88
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,154.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,140.5
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,140.62
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,99.88
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,99.88
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.44
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73959
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74755
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94574
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.75
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70724
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71807
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87909
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92694
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81671
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,137.5
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,139.25
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,141.25
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,141.75
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,106.38
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.56
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89364
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61572
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96127
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81091
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73236
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72296
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78747
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79278
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,146.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,146.75
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,130.88
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,131.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,99.5
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.12
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89056
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6332
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93606
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87118
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89136
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71514
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88269
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96323
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78476
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
