Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,147.75
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,148.12
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,129.88
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,130.5
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,95.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74359
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79055
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.69
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72479
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91037
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72024
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90912
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78549
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,123.62
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,123.75
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,137.12
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,140.62
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,106.25
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,106.38
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86178
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88791
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.75
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.57
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72638
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91406
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69207
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89688
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79599
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,149.88
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,152.62
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,152.88
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,99.38
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.31
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.56
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75692
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74069
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9581
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.44
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.69
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73513
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72641
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77996
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,126.88
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,129.5
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,157.75
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,158.5
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,114.12
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,115.25
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.81
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.37
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75213
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74948
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95532
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
