Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.56
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73352
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79925
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75808
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83453
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,128.5
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,128.75
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,143.38
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,143.62
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.75
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.5
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7438
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72561
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.5
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.87
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73004
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73227
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81561
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.94
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70919
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,141.38
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,143.5
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,158.5
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,158.62
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,115.88
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.38
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77862
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67495
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7637
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74267
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91226
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73385
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,133.38
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,156.25
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,156.25
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,131.5
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.62
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88446
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59994
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97061
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85385
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9162
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81811
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
