Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75991
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,166.62
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,167.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,167.75
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,168.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,124.38
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,124.88
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86581
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87451
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75473
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76974
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90927
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83563
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,136.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,136.25
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,181.75
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,182.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,148.75
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,149.5
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.19
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73492
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76287
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85843
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76672
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92114
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94049
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83685
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,110.75
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,173.5
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,173.88
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,143.12
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,143.25
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.13
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82193
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91547
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75772
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88788
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92184
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79858
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,116.12
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,116.25
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,200.75
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,201.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,148.25
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,148.25
