Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88653
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91165
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.94
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72821
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93835
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94305
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95312
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94253
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94305
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82898
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.38
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,110.88
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,113.75
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,210.5
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,210.88
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,149.88
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,151.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81814
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89798
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91241
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95334
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91284
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95663
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80807
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,155.5
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,157.25
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,208.88
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,209.25
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,139.12
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82687
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75232
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97531
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91766
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93869
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93436
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94943
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83389
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,183.75
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,185.5
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,193.12
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,193.62
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,143.12
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.94
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85434
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73184
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86557
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93982
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95395
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
