Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8551
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,175.62
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,175.88
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,191.62
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,192.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,152.38
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,153.25
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93814
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77026
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94339
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92276
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94369
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94565
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,264.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,265.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,196.25
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,196.25
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,167.25
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,167.38
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.56
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91595
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6481
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92496
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86853
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92694
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96246
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82525
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,201.75
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,203.75
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,183.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,183.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,144.5
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,145.62
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.87
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89563
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69256
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87527
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79672
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93072
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82144
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
