Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,180.38
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,185.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,176.62
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,177.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,147.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.63
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83767
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7373
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92078
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77127
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89819
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.892
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,182.5
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,182.75
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,176.62
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,177.38
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,140.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,142.5
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84372
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76428
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91714
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91409
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89471
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94324
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,132.75
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,134.62
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,162.75
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,163.38
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,146.88
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,147.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84878
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77295
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.75
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95242
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77209
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91327
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84552
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,137.12
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,139.62
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,146.5
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,146.62
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,147.5
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,157.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.81
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85953
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74545
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65936
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
