Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91919
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79318
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93344
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,181.88
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,182.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,178.25
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,178.38
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85422
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74228
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96002
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7037
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81726
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94522
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94891
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95599
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,170.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,170.38
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,178.88
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,180.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,162.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,162.62
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.44
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94513
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75683
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79373
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89148
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95636
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86526
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,181.25
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,186.62
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,205.12
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,205.5
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,187.5
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,188.25
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92169
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78482
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96149
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85635
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94376
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9425
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
