Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95819
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,149.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,184.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,184.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,224.12
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,224.38
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80395
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90838
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93219
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89566
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85422
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9162
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92944
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93964
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,135.75
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,136.38
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,145.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,145.88
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,142.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,142.5
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9328
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86557
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88498
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85467
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93625
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86542
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,191.75
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,191.88
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,136.5
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,137.12
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,135.75
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,136.75
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88028
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84814
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94922
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8967
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84915
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93173
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86404
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88724
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,177.62
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,192.25
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,140.25
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,140.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,111.88
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,112.5
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87503
