Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85928
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96353
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9223
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90869
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93628
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8522
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89993
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,181.5
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,182.5
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,144.25
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,144.62
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,129.5
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,130.88
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83172
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88046
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8898
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88833
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86722
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87662
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,185.12
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,186.25
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,144.38
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,126.62
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.75
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7402
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87854
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95105
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94183
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89676
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92074
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9519
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93695
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,155.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,157.38
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,146.88
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,147.12
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,143.25
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,143.62
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.81
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79547
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92697
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95386
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93545
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90375
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90726
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
