Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89679
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,164.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,167.88
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,153.88
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,154.12
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,137.25
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,138.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9111
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.858
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96027
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95444
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85464
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88159
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87991
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,206.25
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,208.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,164.5
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,164.75
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,126.25
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,126.5
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91492
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8815
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95694
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93881
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92853
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94736
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95233
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87875
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90454
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,195.38
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,197.5
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,153.88
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,154.38
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,137.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,137.38
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91727
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87094
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95544
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92166
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95425
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90286
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
