Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,207.62
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,208.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,133.5
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,174.25
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,175.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90222
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83929
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96551
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96976
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,104.88
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94971
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9501
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88592
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89593
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,240.62
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,242.12
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,134.75
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,196.62
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,204.5
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86423
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81671
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95709
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92065
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94888
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95758
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90619
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88836
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,200.25
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,201.88
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,130.38
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,130.5
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,164.62
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,169.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87015
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8219
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96466
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91824
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9003
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95306
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95215
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87939
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,187.62
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,187.62
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,171.62
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,172.5
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,160.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,160.62
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90872
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90838
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96967
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86981
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
