Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,95.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90002
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86612
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,215.12
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,217.75
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,164.38
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,164.62
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,176.5
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,177.12
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94821
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90915
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.25
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91022
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92099
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89886
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85772
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,231.25
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,231.88
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,131.5
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,177.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,178.38
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91901
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85745
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93725
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91305
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.62
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90277
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79446
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87817
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,217.25
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,217.75
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,137.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,146.75
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,147.25
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85025
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85904
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93365
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95431
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,115.62
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.88
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97311
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91464
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92786
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.819
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87823
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
