Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,223.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,225.25
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,118.12
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,118.25
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,164.62
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,164.62
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84756
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90994
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93854
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91513
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.12
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90793
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91214
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81198
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88141
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,212.38
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,212.62
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,124.62
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,125.25
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,161.88
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,162.12
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85684
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95007
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91846
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,135.25
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.88
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.12
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88745
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79538
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87683
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,250.25
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,252.5
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,148.5
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,150.75
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,151.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86389
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93198
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94366
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95102
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,144.75
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9252
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88296
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,252.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,253.12
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,171.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,171.25
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,195.62
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,196.88
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90958
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8208
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95291
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
