Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95254
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92264
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92508
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94513
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85971
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,187.62
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,188.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,136.75
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,137.12
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,170.62
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,174.38
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9205
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8999
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85702
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93692
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92258
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96167
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88623
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,199.12
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,201.38
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,141.88
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,142.38
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,170.12
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,170.75
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92172
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82238
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87381
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.88
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92523
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87796
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89624
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,210.88
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,211.62
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,142.88
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,168.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,172.25
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85275
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96573
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88754
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87347
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.75
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,88.88
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
