Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93127
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90005
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,184.5
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,186.25
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,219.88
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,220.25
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,140.75
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,141.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90567
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91489
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87146
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93588
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92953
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96594
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91073
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93417
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94736
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92493
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,163.88
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,165.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,173.25
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,173.5
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,173.62
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84396
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81936
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88257
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95114
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90744
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92447
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96323
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95172
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91974
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,175.5
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,177.38
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,157.75
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,158.12
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,166.12
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,171.38
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91965
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92731
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92352
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95181
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90076
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90823
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,212.25
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,214.38
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,169.75
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,179.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,156.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,157.12
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
