Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89575
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88165
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84707
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96063
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94855
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9281
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78311
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,224.5
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,224.75
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,132.75
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,132.88
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,146.5
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,147.62
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93335
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90301
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92889
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92593
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90176
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.75
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92868
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94348
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78445
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92209
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,225.62
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,228.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,113.75
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,114.38
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,148.5
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,153.12
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9494
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92258
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94089
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95068
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92453
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94717
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.31
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76361
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,222.75
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,223.62
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,151.25
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,151.38
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,205.62
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,209.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95392
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92871
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94101
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94574
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94562
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9346
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
