Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95676
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76361
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,241.62
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,242.88
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,152.75
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,153.25
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,176.88
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,179.25
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9635
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91656
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89935
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92416
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94702
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91885
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83084
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,227.88
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,232.12
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,136.12
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,136.38
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,175.12
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,176.88
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95221
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92361
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93561
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94354
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95013
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90249
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92721
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,205.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,206.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,147.38
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,147.5
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,195.62
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,195.88
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93716
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90362
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91614
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93896
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95337
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9339
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78488
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89871
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
