Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,184.5
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,185.75
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,162.75
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,163.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,152.5
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,156.62
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93848
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9397
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91846
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9606
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96286
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93133
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9397
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90262
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,206.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,207.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,153.62
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,160.25
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,164.25
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94418
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93506
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93597
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9198
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92786
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92288
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92999
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,188.12
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,190.25
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,178.5
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,178.75
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,173.62
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,174.38
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93021
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93713
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9404
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94882
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93454
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91165
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,226.38
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,228.12
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,175.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,175.75
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,181.5
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,181.75
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89654
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91974
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95395
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
