Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92419
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.62
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92166
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95126
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91357
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,225.38
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,227.38
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,161.88
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,164.25
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,163.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,165.62
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9331
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96127
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95892
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85998
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94314
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,221.88
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,222.62
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,158.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,159.75
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,161.88
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,162.25
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9429
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92432
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88772
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92639
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86551
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,214.62
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,215.38
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,149.25
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,149.5
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,169.5
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,172.38
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92349
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9219
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89316
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94714
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.5
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76672
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
