Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,211.12
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,213.38
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,128.12
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,128.25
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,175.88
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,176.38
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95209
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95505
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90713
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95276
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84375
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91598
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88791
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78897
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91797
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,185.12
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,196.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,136.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,125.38
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,125.62
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95563
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96127
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88836
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94626
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88681
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.31
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85193
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7568
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92114
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,212.62
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,213.5
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,155.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,151.25
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,151.75
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95776
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91223
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96039
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90661
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93094
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92749
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85962
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76736
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90555
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,184.12
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,185.12
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,135.88
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,140.88
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,140.88
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,150.62
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93564
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89889
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86178
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
