Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93924
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96072
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84247
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95059
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88376
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94885
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7413
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,167.5
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,167.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,118.75
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,118.88
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,190.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,191.62
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86294
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89837
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83606
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94668
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95425
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83868
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88171
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.25
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71518
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,147.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,147.38
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,116.75
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,117.25
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,161.12
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,161.25
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94891
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93622
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85544
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90072
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91553
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9039
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87628
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86041
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,201.25
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,201.38
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,124.88
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,125.12
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,162.75
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.87
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71179
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86426
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89032
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95419
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92401
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88165
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8764
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94955
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
