Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93811
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,139.25
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,148.12
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,118.88
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,119.12
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,154.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,154.62
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.57
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69537
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92465
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91562
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95538
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9158
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8432
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95019
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83041
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93597
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,152.25
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,153.38
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,130.38
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,130.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,181.25
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,181.62
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.06
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82156
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94693
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86694
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94113
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92383
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8949
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,178.25
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,178.5
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,142.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,142.38
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,161.75
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.44
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71905
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96493
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83105
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9108
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89795
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93976
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9043
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,151.75
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,153.75
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,141.12
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,142.5
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
