Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,150.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,155.5
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78698
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95846
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81949
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94418
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77279
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80453
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94473
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78772
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,158.38
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,159.38
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,132.25
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,133.12
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,139.25
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,139.5
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.31
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66369
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90631
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78579
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94632
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86523
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83188
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90814
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,127.5
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,128.75
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,125.5
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,125.75
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,147.38
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,147.88
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.87
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67221
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89926
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86941
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.19
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9559
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91415
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5364
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90436
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.5
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58373
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88586
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,135.75
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,138.12
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,101.12
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,101.5
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,113.62
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,120.12
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.81
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66348
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77389
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89233
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.56
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94586
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66189
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
