Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88492
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90289
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90784
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90301
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,125.12
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,115.5
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,115.88
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,121.38
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,122.5
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.31
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83566
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93085
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71838
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69506
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91318
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81881
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86938
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,148.88
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,149.12
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,156.25
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,157.12
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,110.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.94
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67092
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8522
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95544
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.682
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84402
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91308
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93719
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88733
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87591
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,123.25
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,124.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,159.38
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,159.5
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,144.12
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.13
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67361
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80215
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84515
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.31
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67327
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89944
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92905
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72198
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83517
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
