Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,122.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,123.5
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,120.25
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,125.62
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,126.38
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.63
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69647
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87924
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85324
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.06
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95401
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94281
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58694
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92853
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71756
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93985
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,138.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,140.12
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,100.12
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,100.5
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,134.38
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,134.88
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77276
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8996
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92029
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88348
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90613
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89508
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.87
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91666
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0627
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84527
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,119.25
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,119.38
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.5
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75482
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92297
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8945
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.44
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79998
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92486
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50634
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.44
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.17867
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,115.5
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,116.62
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,125.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,125.62
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,114.38
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,114.62
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81225
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8966
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74041
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
