Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84271
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92136
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73538
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.06
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95764
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57736
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82589
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,103.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,104.75
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,124.12
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,124.38
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,100.25
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90842
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77191
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8107
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89664
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93246
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81891
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.81
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88894
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.4667
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82907
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,124.75
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,126.5
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,119.5
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,120.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,122.62
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92352
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91644
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83825
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94266
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91626
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76761
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.13
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.34234
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78357
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,163.5
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,165.38
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,130.88
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,131.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,125.88
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85715
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77911
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72366
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94266
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94507
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90695
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87594
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
