Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92944
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,147.88
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,148.75
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,149.5
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,150.62
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,140.75
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,142.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90066
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90939
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89969
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.94
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91803
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67318
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93555
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.75
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62768
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88785
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,132.88
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,135.38
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,145.5
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,146.25
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.19
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7113
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87491
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72177
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81762
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95846
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89752
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.25
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59347
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,102.62
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,135.25
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,135.75
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,150.88
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,151.12
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94726
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82568
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83731
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.19
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93762
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95236
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48836
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93933
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.37
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01704
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82043
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,147.62
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,118.38
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,118.88
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,121.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,122.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.25
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77591
