Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90964
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77575
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.75
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.892
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70269
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8461
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.56
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.37066
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74801
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,124.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,126.5
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,142.12
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,142.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,95.88
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,96.38
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76318
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95346
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70306
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.31
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89929
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66516
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91669
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.44
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.43221
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87582
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,119.62
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,120.25
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,150.75
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,151.38
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,92.25
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,92.38
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.69
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81408
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72213
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83999
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79947
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82779
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63272
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,123.75
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,124.38
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,153.5
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,153.75
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,100.38
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,101.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.56
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.06
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65713
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78882
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75305
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.81
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90747
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94614
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7181
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89175
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
