Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94501
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85296
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,102.88
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,104.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,132.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,132.38
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,108.12
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,108.38
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7051
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91495
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93433
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87124
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91449
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95306
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93167
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53353
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,111.12
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,111.88
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,145.62
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,146.38
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,159.62
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,159.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90066
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92187
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78903
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90253
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93552
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73999
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93213
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76455
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,140.62
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,144.62
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,144.62
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,93.5
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,93.62
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86886
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73684
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.75
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.25
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61547
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72348
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90793
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92392
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62014
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
