Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,111.25
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,111.62
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,161.75
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,161.88
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,90.88
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.69
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.823
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95264
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89862
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80267
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96381
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85736
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,111.38
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,169.62
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,173.75
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,118.62
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,124.25
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.69
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6802
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80288
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89981
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93808
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96646
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87127
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94232
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68466
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,113.12
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,118.62
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,158.38
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,162.5
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,108.75
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.12
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63073
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93985
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95178
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89523
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96982
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8182
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,94.25
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,94.25
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,181.62
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,181.75
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,124.12
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,124.38
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85892
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84619
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.75
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90823
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94055
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65881
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
